Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,83.93
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.6
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,82.66
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
724253,LEIGHAM DRIVE -,2022-12-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.32
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.52
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,52.61
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,24.49
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.2
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,08,N Current (RMS),A,114.3
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,213.9
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,101.8
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,91.1
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.81
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.22
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,29.05
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,41.45
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,07,N Current (RMS),A,92.6
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,43.2
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,118.6
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,168.6
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.77
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.86
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,06,N Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.45
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,89.69
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,88.74
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
724253,LEIGHAM DRIVE -,2022-12-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.98
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.58
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,42.27
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,20.69
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,20.22
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,08,N Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,175.5
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.68
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.41
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,26.02
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,38.32
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,07,N Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,107.3
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,158.0
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.05
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.41
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,06,N Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.08
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,88.96
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.17
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
724253,LEIGHAM DRIVE -,2022-12-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.22
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,44.97
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,22.92
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,18.87
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,08,N Current (RMS),A,98.0
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,184.9
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,96.1
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,78.3
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.38
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.59
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.2
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,28.5
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,31.47
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,07,N Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,54.5
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,116.8
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,129.3
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.71
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.66
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,06,N Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,82.79
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.6
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.78
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
724253,LEIGHAM DRIVE -,2022-12-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.01
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.36
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.21
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,39.81
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,24.68
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.14
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,08,N Current (RMS),A,79.5
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,164.4
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,102.8
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,87.3
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.59
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.87
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,26.67
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,34.01
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,07,N Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,108.9
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,139.3
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.42
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.26
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,06,N Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.7
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.45
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.57
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,76.06
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
724253,LEIGHAM DRIVE -,2022-12-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.58
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.16
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,43.59
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,18.58
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.07
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,08,N Current (RMS),A,93.9
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,179.0
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,78.6
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.58
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.5
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,27.33
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,36.2
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,07,N Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,111.4
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,148.9
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.68
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.13
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.61
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,06,N Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.5
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,76.7
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,76.59
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.76
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
724253,LEIGHAM DRIVE -,2022-12-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.17
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.63
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,45.92
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,17.33
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,20.36
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,08,N Current (RMS),A,101.6
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,187.5
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,74.1
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,83.7
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.68
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.72
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,29.08
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,29.95
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,07,N Current (RMS),A,57.5
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,118.5
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,122.6
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.77
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.99
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,06,N Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.9
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,transformer,,Temperature,C,22.2
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,85.82
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,81.39
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,69.83
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
724253,LEIGHAM DRIVE -,2022-12-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.02
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,47.33
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.22
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.51
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,08,N Current (RMS),A,101.4
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,193.6
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,78.0
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,92.7
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.08
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.6
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,30.98
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,30.88
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,07,N Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,126.0
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,126.6
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.84
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.6
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,06,N Current (RMS),A,35.8
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
