Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,76.62
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,86.75
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.72
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
724253,LEIGHAM DRIVE -,2022-12-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.37
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.93
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,46.14
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.59
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,22.66
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,08,N Current (RMS),A,96.0
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,189.5
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,79.7
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,93.4
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.08
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,29.31
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,23.45
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,07,N Current (RMS),A,66.9
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,119.7
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,96.9
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.63
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,06,N Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.3
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.85
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.12
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.44
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
724253,LEIGHAM DRIVE -,2022-12-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.59
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.5
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,52.76
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.23
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,25.0
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,08,N Current (RMS),A,113.9
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,215.4
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,103.0
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.26
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,27.28
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,25.19
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,07,N Current (RMS),A,47.4
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.9
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,111.7
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.21
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.97
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,06,N Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.8
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,84.09
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,79.62
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.96
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
724253,LEIGHAM DRIVE -,2022-12-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.67
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.35
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,45.77
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,20.97
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,26.16
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,08,N Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,187.9
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,88.3
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,107.3
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,28.41
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,23.04
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,07,N Current (RMS),A,62.5
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,116.0
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,95.3
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.73
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,06,N Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.5
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.64
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.13
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
724253,LEIGHAM DRIVE -,2022-12-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.2
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.73
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,51.75
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,20.8
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,25.7
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,08,N Current (RMS),A,104.2
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,211.7
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,89.0
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,105.6
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.11
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,30.79
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,27.75
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,07,N Current (RMS),A,68.9
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,125.7
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,114.6
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.08
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,06,N Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.19
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,77.97
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.84
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
724253,LEIGHAM DRIVE -,2022-12-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.09
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.09
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,51.78
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,18.54
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,24.5
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,08,N Current (RMS),A,107.7
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,211.5
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,80.9
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,100.5
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.48
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,30.04
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,27.68
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,07,N Current (RMS),A,47.8
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,63.5
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,123.1
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,114.2
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.11
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,06,N Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,79.15
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,74.63
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.87
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
724253,LEIGHAM DRIVE -,2022-12-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.76
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.68
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,47.66
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.46
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.42
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,08,N Current (RMS),A,103.5
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,195.6
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,72.6
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,89.6
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,27.87
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,24.02
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,07,N Current (RMS),A,66.1
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,114.3
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,99.8
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.23
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,06,N Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.26
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.21
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.31
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
724253,LEIGHAM DRIVE -,2022-12-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.93
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.96
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,49.06
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.29
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,21.39
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,08,N Current (RMS),A,107.1
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,200.6
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,72.3
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,88.0
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.34
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,24.44
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,21.32
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,07,N Current (RMS),A,51.8
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,33.9
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,99.7
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,88.6
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.81
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,06,N Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
