Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.2
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.14
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.34
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
724253,LEIGHAM DRIVE -,2022-12-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.41
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.94
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,50.15
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.28
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,17.29
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,08,N Current (RMS),A,117.3
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,205.3
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,76.1
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,72.1
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.43
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,24.47
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,20.14
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,07,N Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,100.2
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,83.9
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.22
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,06,N Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.9
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.32
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,66.16
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.53
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
724253,LEIGHAM DRIVE -,2022-12-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.41
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.07
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.87
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,54.06
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,18.4
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,20.09
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,08,N Current (RMS),A,124.2
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,220.2
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,80.3
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,83.2
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.37
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,22.01
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,18.68
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,07,N Current (RMS),A,45.0
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,78.2
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.62
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.21
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,06,N Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.91
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.9
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.11
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
724253,LEIGHAM DRIVE -,2022-12-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.4
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.2
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,53.59
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.91
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,20.04
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,08,N Current (RMS),A,129.6
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,219.4
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,85.2
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.6
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.77
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,27.06
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,19.69
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,07,N Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,111.2
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,82.1
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.1
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,06,N Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.3
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.32
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.6
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.03
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
724253,LEIGHAM DRIVE -,2022-12-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.26
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.03
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,41.5
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.65
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,26.15
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,08,N Current (RMS),A,85.9
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,172.0
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,108.0
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.58
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.01
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.86
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,19.74
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,07,N Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,93.5
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,82.5
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.42
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,06,N Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.67
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.48
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.75
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
724253,LEIGHAM DRIVE -,2022-12-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.6
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.29
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,46.96
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.39
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.6
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,08,N Current (RMS),A,104.9
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,192.3
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,93.1
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,25.22
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.03
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,07,N Current (RMS),A,62.3
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,83.4
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.97
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,06,N Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.35
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.91
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.28
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
724253,LEIGHAM DRIVE -,2022-12-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.82
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,41.57
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.89
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,26.66
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,08,N Current (RMS),A,84.8
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,172.2
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,68.1
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,110.3
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.12
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.44
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,20.95
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,07,N Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,92.5
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,87.4
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.8
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,06,N Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.61
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.63
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.76
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
724253,LEIGHAM DRIVE -,2022-12-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.78
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.05
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.26
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,37.97
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.31
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.66
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,08,N Current (RMS),A,75.0
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,157.7
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,77.0
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,93.7
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.32
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,23.31
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,23.29
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,07,N Current (RMS),A,58.3
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,96.4
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,96.8
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.4
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,06,N Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
