Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.36
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.23
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.96
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
724253,LEIGHAM DRIVE -,2022-12-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.69
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.69
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,36.48
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.45
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.44
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,08,N Current (RMS),A,71.4
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,152.4
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,70.5
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,89.1
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.58
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,24.93
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,27.34
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,07,N Current (RMS),A,68.1
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,102.6
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,112.9
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.55
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,06,N Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.8
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.25
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.21
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.06
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
724253,LEIGHAM DRIVE -,2022-12-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.76
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,37.53
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.47
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,27.06
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,08,N Current (RMS),A,69.0
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,156.0
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,70.2
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,111.5
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.35
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.39
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,24.57
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,27.43
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,07,N Current (RMS),A,54.4
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,48.1
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,100.8
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,113.7
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.18
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,06,N Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.3
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.46
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.62
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.53
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
724253,LEIGHAM DRIVE -,2022-12-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.17
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,36.91
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,16.83
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.46
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,08,N Current (RMS),A,69.4
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,153.6
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,71.7
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,96.8
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,26.81
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,20.02
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,07,N Current (RMS),A,63.8
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,109.8
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,83.4
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.79
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,06,N Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.5
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.01
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.49
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.75
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
724253,LEIGHAM DRIVE -,2022-12-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.25
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.65
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,37.31
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,14.69
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.56
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,08,N Current (RMS),A,74.0
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,154.4
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,63.1
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,92.8
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,28.59
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,24.18
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,07,N Current (RMS),A,70.5
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,116.8
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,100.2
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.81
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,06,N Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,transformer,,Temperature,C,21.7
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.94
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.37
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.65
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
724253,LEIGHAM DRIVE -,2022-12-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.3
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.59
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,38.46
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.22
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.02
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,08,N Current (RMS),A,77.5
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,158.3
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,94.8
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.73
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,25.36
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,27.18
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,07,N Current (RMS),A,54.5
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,48.3
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,104.6
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,111.4
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.72
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.33
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,06,N Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.48
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,transformer,,Temperature,C,21.7
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.57
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.95
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,80.34
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
724253,LEIGHAM DRIVE -,2022-12-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.03
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,43.12
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,19.07
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,26.12
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,08,N Current (RMS),A,82.7
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,177.9
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,81.0
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,108.5
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,26.32
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,25.19
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,07,N Current (RMS),A,69.7
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,107.8
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.07
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.27
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,06,N Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.5
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.76
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.85
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.5
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
724253,LEIGHAM DRIVE -,2022-12-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.87
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.14
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,37.32
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,18.18
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,24.34
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,08,N Current (RMS),A,69.8
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,155.4
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,76.1
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,100.5
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,22.32
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,25.69
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,07,N Current (RMS),A,68.6
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,91.4
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,106.6
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.3
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.71
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.2
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,06,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
