Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.2
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.38
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.97
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
724253,LEIGHAM DRIVE -,2022-12-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.26
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.72
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,41.13
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,22.45
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.22
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,08,N Current (RMS),A,82.6
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,170.3
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,93.5
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,88.1
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.4
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,21.67
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,28.18
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,07,N Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,44.2
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,88.7
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,116.2
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.43
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,06,N Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.67
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.59
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.71
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
724253,LEIGHAM DRIVE -,2022-12-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.68
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.34
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.23
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,37.97
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,23.68
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,22.31
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,08,N Current (RMS),A,71.6
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,158.3
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,97.8
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,92.5
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.09
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,27.68
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,07,N Current (RMS),A,69.1
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,114.2
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.72
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,06,N Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.3
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.79
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.94
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.19
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
724253,LEIGHAM DRIVE -,2022-12-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.35
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.54
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,42.19
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,19.66
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,25.72
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,08,N Current (RMS),A,82.3
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,174.7
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,82.9
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,106.5
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,20.84
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,27.73
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,07,N Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,85.6
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,114.4
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.57
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.25
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,06,N Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.62
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.88
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.84
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
724253,LEIGHAM DRIVE -,2022-12-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.5
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.43
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,41.96
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,21.49
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,25.97
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,08,N Current (RMS),A,79.9
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,173.3
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,89.2
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,106.6
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.64
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.14
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,20.87
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,33.56
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,07,N Current (RMS),A,70.8
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,46.5
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,86.5
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,137.7
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.03
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,06,N Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.19
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.13
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,84.62
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
724253,LEIGHAM DRIVE -,2022-12-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.78
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.68
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,45.91
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,22.65
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,25.29
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,08,N Current (RMS),A,90.9
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,189.7
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,94.2
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,103.9
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.58
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.74
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,26.95
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,31.34
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,07,N Current (RMS),A,69.6
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,38.1
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,110.0
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,128.8
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.47
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,06,N Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.82
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,78.61
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.46
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
724253,LEIGHAM DRIVE -,2022-12-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.26
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.85
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,46.18
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,19.4
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,25.57
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,08,N Current (RMS),A,93.7
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,190.2
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,81.6
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,105.6
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.33
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.52
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,25.96
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,27.42
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,07,N Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,106.1
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,113.2
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.75
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,06,N Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.32
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.15
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.13
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
724253,LEIGHAM DRIVE -,2022-12-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.11
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,45.88
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.37
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,19.97
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,08,N Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,188.0
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,74.1
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,83.6
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.18
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,26.76
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,20.77
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,07,N Current (RMS),A,36.1
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,70.3
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,110.0
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,88.1
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.05
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.85
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,06,N Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
