Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,76.56
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.31
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.36
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
724253,LEIGHAM DRIVE -,2022-12-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.32
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.26
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,42.68
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,18.31
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,25.42
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,08,N Current (RMS),A,83.2
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,175.0
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,76.5
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,104.6
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.77
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,21.2
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.0
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,07,N Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,50.9
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,86.9
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,72.0
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.19
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,06,N Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.1
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.16
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,72.3
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
724253,LEIGHAM DRIVE -,2022-12-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.18
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.88
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,55.44
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.68
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.35
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,08,N Current (RMS),A,122.5
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,225.3
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,80.9
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,91.2
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.2
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.37
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.66
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,07,N Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,70.3
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.36
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,06,N Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.55
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.67
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.81
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
724253,LEIGHAM DRIVE -,2022-12-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.48
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.92
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,47.93
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,21.63
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,20.98
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,08,N Current (RMS),A,102.2
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,195.5
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,90.3
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,86.5
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.94
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,23.56
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,20.21
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,07,N Current (RMS),A,50.3
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,99.2
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,83.8
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.79
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,06,N Current (RMS),A,39.7
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.5
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.91
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.33
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.16
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
724253,LEIGHAM DRIVE -,2022-12-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.97
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.22
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.54
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,44.78
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,20.17
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,15.39
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,08,N Current (RMS),A,106.5
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,183.4
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,83.3
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,64.2
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.39
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.9
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,29.73
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,23.32
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,07,N Current (RMS),A,68.0
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,122.5
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,95.4
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.03
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,06,N Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.65
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.85
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.34
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
724253,LEIGHAM DRIVE -,2022-12-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.73
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.54
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,43.54
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,18.01
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,19.0
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,08,N Current (RMS),A,99.2
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,180.6
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,75.8
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,81.1
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,18.01
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,23.24
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,22.18
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,07,N Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,92.7
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.81
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,06,N Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.95
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.99
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
724253,LEIGHAM DRIVE -,2022-12-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.94
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.71
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.51
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,38.3
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.23
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,15.11
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,08,N Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,159.0
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,63.5
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.05
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.58
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.89
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,23.78
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,07,N Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,70.9
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,74.1
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,98.8
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.64
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,06,N Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.52
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.3
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.22
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
724253,LEIGHAM DRIVE -,2022-12-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.06
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.73
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,37.82
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.89
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,13.94
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,08,N Current (RMS),A,91.4
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,157.3
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,56.6
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,58.3
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.39
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.1
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,19.31
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,29.15
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,07,N Current (RMS),A,59.7
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,81.0
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,120.6
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.62
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,06,N Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.4
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
