Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.12
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.98
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.35
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
724253,LEIGHAM DRIVE -,2022-12-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.51
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.95
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,40.4
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.43
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,17.51
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,08,N Current (RMS),A,92.7
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,166.9
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,55.1
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,72.3
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.81
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.53
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,21.05
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,27.43
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,07,N Current (RMS),A,53.2
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,112.7
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.9
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.9
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,06,N Current (RMS),A,35.9
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.7
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.6
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.12
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.01
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
724253,LEIGHAM DRIVE -,2022-12-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.98
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.22
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,43.58
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.55
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,22.12
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,08,N Current (RMS),A,98.3
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,179.0
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,91.2
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.56
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.32
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,19.87
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,31.71
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,07,N Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,82.1
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,130.8
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.61
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,06,N Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.7
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,64.44
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.03
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.13
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
724253,LEIGHAM DRIVE -,2022-12-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.57
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,42.19
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,11.98
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.33
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,08,N Current (RMS),A,95.5
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,174.1
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,53.8
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.55
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,19.53
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,18.52
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,07,N Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,80.9
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,79.9
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.16
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,06,N Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.3
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.29
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.92
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.54
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
724253,LEIGHAM DRIVE -,2022-12-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.26
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.0
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,41.86
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.48
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,16.84
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,08,N Current (RMS),A,98.9
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,172.3
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,55.9
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,70.2
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.45
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,20.35
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,20.84
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,07,N Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,83.7
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,88.1
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.54
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,06,N Current (RMS),A,39.7
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.1
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,58.68
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.27
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.16
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
724253,LEIGHAM DRIVE -,2022-12-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.01
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.21
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,41.35
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.51
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,14.65
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,08,N Current (RMS),A,99.0
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,170.1
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,55.6
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,60.7
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.04
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.93
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,18.85
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,07,N Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,45.2
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,77.5
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,79.2
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.78
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,06,N Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,59.4
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.57
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
724253,LEIGHAM DRIVE -,2022-12-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.69
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.84
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,33.83
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.06
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,14.76
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,08,N Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,140.7
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,61.0
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.14
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,21.26
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.72
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,07,N Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,41.0
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,87.8
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,70.4
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.76
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,06,N Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,02,N Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.33
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.01
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.54
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
724253,LEIGHAM DRIVE -,2022-12-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.01
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.7
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,32.53
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.34
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,14.43
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,08,N Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,134.8
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,49.3
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,59.7
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.8
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.63
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,17.66
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,07,N Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,76.5
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,74.1
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.66
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,06,N Current (RMS),A,46.1
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,63.4
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
