Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.16
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.41
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.89
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
724253,LEIGHAM DRIVE -,2022-12-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.75
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.08
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,35.01
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.61
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.28
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,08,N Current (RMS),A,81.5
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,144.3
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,50.1
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,63.0
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.99
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.77
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.71
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,07,N Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,40.3
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,68.8
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,74.0
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.67
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,06,N Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.44
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.11
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
724253,LEIGHAM DRIVE -,2022-12-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.83
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.55
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,33.93
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,11.65
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.27
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,08,N Current (RMS),A,77.3
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,140.3
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,49.8
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,67.0
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.91
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,18.5
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,20.96
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,07,N Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,75.9
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,87.3
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,06,N Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.71
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.79
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.25
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
724253,LEIGHAM DRIVE -,2022-12-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.48
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.5
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,34.06
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.08
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,15.95
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,08,N Current (RMS),A,78.9
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,140.8
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,47.6
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,65.8
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.55
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.13
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,19.43
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,07,N Current (RMS),A,32.1
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,42.7
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,80.6
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.54
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,06,N Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.33
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.13
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.08
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
724253,LEIGHAM DRIVE -,2022-12-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.03
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.14
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,35.45
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,12.87
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,16.98
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,08,N Current (RMS),A,78.9
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,146.5
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,70.0
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.91
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,18.56
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,07,N Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,73.5
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,76.8
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.75
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.45
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,06,N Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.9
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.32
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.53
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
724253,LEIGHAM DRIVE -,2022-12-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.2
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.92
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,35.11
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.42
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,15.71
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,08,N Current (RMS),A,81.4
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,145.7
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,64.9
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.78
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.4
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,20.57
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,07,N Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,39.4
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,75.5
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,85.1
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.56
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,06,N Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.5
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.23
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.68
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.03
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
724253,LEIGHAM DRIVE -,2022-12-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.46
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,30.31
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.42
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.94
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,08,N Current (RMS),A,69.5
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,127.0
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,43.9
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,71.0
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.11
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,20.47
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.63
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,07,N Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,84.3
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,58.5
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.88
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.25
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,06,N Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.7
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.7
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.43
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.22
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.8
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
724253,LEIGHAM DRIVE -,2022-12-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.38
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.46
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,29.02
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,9.65
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,14.12
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,08,N Current (RMS),A,69.9
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,121.6
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,58.7
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.98
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.48
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.73
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,07,N Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,72.1
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,54.3
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.18
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,06,N Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.9
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
