Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,02,N Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
724253,LEIGHAM DRIVE -,2022-12-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.66
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.45
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,28.38
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,9.78
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,14.45
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,08,N Current (RMS),A,68.6
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,119.6
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,60.1
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,17.73
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.55
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,07,N Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,73.5
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,53.4
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.43
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,06,N Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
724253,LEIGHAM DRIVE -,2022-12-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.48
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.71
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,35.73
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,9.53
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,15.77
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,08,N Current (RMS),A,89.1
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,147.0
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,65.0
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.89
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,18.65
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,07,N Current (RMS),A,33.8
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,76.8
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.96
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,06,N Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.97
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.94
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
724253,LEIGHAM DRIVE -,2022-12-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.27
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.61
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,32.56
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,8.81
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,15.19
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,08,N Current (RMS),A,79.8
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,134.9
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,38.1
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,62.8
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.4
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.15
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.93
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,07,N Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,74.8
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,55.3
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.91
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,06,N Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.47
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.95
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
724253,LEIGHAM DRIVE -,2022-12-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.11
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.94
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.76
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,32.86
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.28
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.65
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,08,N Current (RMS),A,86.0
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,136.2
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,52.8
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.24
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.25
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.36
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,07,N Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,67.2
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,48.4
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.89
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.1
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,06,N Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,02,N Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.18
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
724253,LEIGHAM DRIVE -,2022-12-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.48
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.22
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,29.22
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,7.36
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.84
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,08,N Current (RMS),A,76.3
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,122.6
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.93
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.21
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.39
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,07,N Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,67.2
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.9
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.09
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.19
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,06,N Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,02,N Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
724253,LEIGHAM DRIVE -,2022-12-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.41
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.68
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,23.66
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,11.35
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,08,N Current (RMS),A,61.0
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,102.3
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,47.8
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.08
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.69
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.52
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.3
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,07,N Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.43
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,06,N Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.0
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,02,N Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.37
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.16
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
724253,LEIGHAM DRIVE -,2022-12-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.53
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.58
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,22.46
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.42
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,08,N Current (RMS),A,57.0
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,97.4
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,48.1
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.22
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.54
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.41
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,07,N Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,64.9
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,69.0
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.24
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.13
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,06,N Current (RMS),A,46.5
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,62.8
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
