Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,02,N Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.72
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
724253,LEIGHAM DRIVE -,2022-12-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.58
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.6
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,24.25
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.39
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,08,N Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,104.0
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.71
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.97
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,17.75
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,07,N Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,70.4
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,74.0
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.47
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,06,N Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.1
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,02,N Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
724253,LEIGHAM DRIVE -,2022-12-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.69
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.43
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,23.65
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.4
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.85
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,08,N Current (RMS),A,60.4
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.08
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.97
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.26
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,07,N Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,33.1
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,66.5
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,53.6
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.37
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,06,N Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,02,N Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.23
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
724253,LEIGHAM DRIVE -,2022-12-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.14
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.92
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,24.65
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.14
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.38
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,08,N Current (RMS),A,63.3
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,105.7
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.43
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.39
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.73
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.66
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,07,N Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,69.4
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,46.7
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.53
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.54
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,06,N Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
724253,LEIGHAM DRIVE -,2022-12-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.57
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.05
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,23.59
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.84
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,08,N Current (RMS),A,60.3
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,101.1
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,50.0
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.89
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.97
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.46
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,07,N Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,70.7
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.78
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.08
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,06,N Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
724253,LEIGHAM DRIVE -,2022-12-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.22
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.66
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,25.48
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,13.66
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,08,N Current (RMS),A,64.3
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,107.9
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,57.1
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.18
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.15
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.94
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.29
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,07,N Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,69.5
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,48.6
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.56
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
724253,LEIGHAM DRIVE -,2022-12-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.15
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.89
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,24.04
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,10.38
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,08,N Current (RMS),A,63.6
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,102.8
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,43.7
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.06
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.56
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.68
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,07,N Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,64.3
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,49.9
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.46
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,06,N Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,02,N Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
724253,LEIGHAM DRIVE -,2022-12-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.71
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,22.59
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.42
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,10.97
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,08,N Current (RMS),A,58.2
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.42
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.49
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.05
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,07,N Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,38.4
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,67.6
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,47.4
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.43
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.01
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,06,N Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.8
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
