Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,02,N Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.76
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
724253,LEIGHAM DRIVE -,2022-12-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.61
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.87
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,21.84
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,4.71
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.28
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,08,N Current (RMS),A,57.2
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,94.3
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,47.3
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.69
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,16.93
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.45
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,07,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,69.3
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,48.7
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.14
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,06,N Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.1
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,02,N Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
724253,LEIGHAM DRIVE -,2022-12-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,22.16
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,4.81
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.58
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,08,N Current (RMS),A,57.0
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,95.7
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,52.8
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.56
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.44
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.32
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,07,N Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,48.4
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.93
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,06,N Current (RMS),A,42.7
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.4
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
724253,LEIGHAM DRIVE -,2022-12-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.67
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.63
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.26
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,22.4
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,4.95
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,10.69
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,08,N Current (RMS),A,59.0
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,96.2
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,45.0
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.45
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.46
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.75
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,07,N Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,58.2
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.55
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.47
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,06,N Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.63
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
724253,LEIGHAM DRIVE -,2022-12-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.23
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.28
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,21.26
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,10.9
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,08,N Current (RMS),A,56.4
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,92.2
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,46.1
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.54
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.37
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.05
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,07,N Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,67.0
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,70.7
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.45
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.64
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,06,N Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,transformer,,Temperature,C,21.7
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.27
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
724253,LEIGHAM DRIVE -,2022-12-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.73
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.21
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,22.22
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.17
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,11.41
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,08,N Current (RMS),A,58.6
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,95.4
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,47.9
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.44
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.63
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.65
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,07,N Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,41.9
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,68.2
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.62
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.91
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.19
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,06,N Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.19
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
724253,LEIGHAM DRIVE -,2022-12-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.41
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,24.95
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,11.57
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,08,N Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,105.5
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.91
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.97
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.56
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.6
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,07,N Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,67.5
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.4
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.88
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.08
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,06,N Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
724253,LEIGHAM DRIVE -,2022-12-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.73
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,24.68
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.25
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,08,N Current (RMS),A,65.7
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,104.6
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.63
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,16.95
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.53
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,07,N Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,69.1
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,45.4
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.66
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.19
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,06,N Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
