Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
724253,LEIGHAM DRIVE -,2022-12-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.59
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,25.1
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.98
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,11.64
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,08,N Current (RMS),A,67.8
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,106.0
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,48.7
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.09
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.19
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.71
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,07,N Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,66.3
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,45.9
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.05
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,06,N Current (RMS),A,50.7
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.8
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.94
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
724253,LEIGHAM DRIVE -,2022-12-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.89
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.02
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,23.52
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,7.59
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.2
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,08,N Current (RMS),A,61.4
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,100.3
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.33
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.71
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.38
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,07,N Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,68.5
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.28
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,06,N Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.33
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.07
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
724253,LEIGHAM DRIVE -,2022-12-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.87
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,23.71
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.94
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,11.22
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,08,N Current (RMS),A,62.0
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,101.2
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,46.9
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.23
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.51
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.5
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.93
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,07,N Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,42.2
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,71.1
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.12
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,06,N Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.1
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
724253,LEIGHAM DRIVE -,2022-12-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.12
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.72
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,24.24
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.47
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.36
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,08,N Current (RMS),A,59.0
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,103.0
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,53.2
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.32
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.22
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.66
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.8
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,07,N Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,48.9
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,68.2
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.45
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.59
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,06,N Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.17
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.75
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
724253,LEIGHAM DRIVE -,2022-12-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.02
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.34
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.14
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,22.01
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,16.18
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,08,N Current (RMS),A,51.8
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,95.0
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,66.5
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.39
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,17.9
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.87
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,07,N Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,49.5
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,72.5
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.5
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,06,N Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.69
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.53
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.06
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
724253,LEIGHAM DRIVE -,2022-12-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.29
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.5
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.2
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,21.52
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.17
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,08,N Current (RMS),A,54.2
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,93.2
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.39
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.72
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.31
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,07,N Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,72.7
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.36
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.13
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,06,N Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.01
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
724253,LEIGHAM DRIVE -,2022-12-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.06
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.41
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.22
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,23.13
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.35
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,08,N Current (RMS),A,59.8
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,99.7
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,51.4
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.32
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.29
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.31
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.76
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,07,N Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,49.3
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,67.0
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,61.6
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.18
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,06,N Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
