Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.23
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.56
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
724253,LEIGHAM DRIVE -,2022-12-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.83
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.39
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.18
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,22.05
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.92
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.56
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,08,N Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,94.8
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,52.4
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.23
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.3
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.55
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.73
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,07,N Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,67.7
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,58.3
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.3
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,06,N Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
724253,LEIGHAM DRIVE -,2022-12-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.72
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,22.02
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.08
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,08,N Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,95.4
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,62.3
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.25
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.12
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.83
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,07,N Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,49.3
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,50.9
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.52
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,06,N Current (RMS),A,50.0
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.1
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.36
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.69
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
724253,LEIGHAM DRIVE -,2022-12-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,21.75
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.98
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,15.37
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,08,N Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,94.2
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,63.4
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.29
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.28
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.04
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.35
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,07,N Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,53.1
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.67
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,06,N Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,transformer,,Temperature,C,22.2
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.57
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
724253,LEIGHAM DRIVE -,2022-12-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.72
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.51
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.29
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,22.32
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.68
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,14.71
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,08,N Current (RMS),A,53.0
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,96.7
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,61.0
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.11
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,14.71
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.55
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,07,N Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.52
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,06,N Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
724253,LEIGHAM DRIVE -,2022-12-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.88
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.96
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.24
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,22.63
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,9.98
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,15.71
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,08,N Current (RMS),A,47.8
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,98.3
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,44.1
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.46
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.07
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.97
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,07,N Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,50.2
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,70.8
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.68
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,06,N Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.31
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.48
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
724253,LEIGHAM DRIVE -,2022-12-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.84
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,23.86
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.91
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,18.73
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,08,N Current (RMS),A,52.1
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,102.6
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,35.9
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,77.2
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.38
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.85
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.94
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,07,N Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,50.0
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,55.6
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.67
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.5
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,06,N Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.19
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.81
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
724253,LEIGHAM DRIVE -,2022-12-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.64
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.29
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,20.64
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.03
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.85
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,08,N Current (RMS),A,46.3
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,90.3
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,69.4
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.57
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.23
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.14
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.96
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,07,N Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,63.0
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,55.7
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.7
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,06,N Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
