Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.02
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.34
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
724253,LEIGHAM DRIVE -,2022-12-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.44
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.64
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.5
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,21.66
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.29
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.58
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,08,N Current (RMS),A,49.1
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,94.8
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.51
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.48
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.22
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,14.89
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.11
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,07,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,49.5
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,60.9
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.53
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,06,N Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.98
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.04
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.07
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
724253,LEIGHAM DRIVE -,2022-12-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.21
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.44
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,20.72
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.46
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.75
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,08,N Current (RMS),A,45.3
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,91.5
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,69.2
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.23
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,18.13
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,17.48
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,07,N Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.5
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.68
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,06,N Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.7
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.17
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.44
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
724253,LEIGHAM DRIVE -,2022-12-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.83
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.53
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,22.58
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.43
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,19.2
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,08,N Current (RMS),A,49.0
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,98.1
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.5
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,18.46
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,22.99
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,07,N Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,75.7
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,95.0
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.68
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,06,N Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.29
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.33
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,58.86
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
724253,LEIGHAM DRIVE -,2022-12-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.87
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.07
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.54
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,25.23
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,7.48
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,18.74
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,08,N Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,107.8
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,77.0
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.35
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.71
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,24.19
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,07,N Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,49.7
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,99.6
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.44
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,06,N Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.05
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.93
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.08
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
724253,LEIGHAM DRIVE -,2022-12-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.17
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,28.23
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.74
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,20.06
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,08,N Current (RMS),A,61.3
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,119.4
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,82.1
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.04
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.59
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,20.02
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,07,N Current (RMS),A,38.9
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,40.7
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,83.5
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.76
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,06,N Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.6
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.27
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.58
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.88
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
724253,LEIGHAM DRIVE -,2022-12-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.65
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.19
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,26.91
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,8.72
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,20.1
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,08,N Current (RMS),A,57.0
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,114.1
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,82.8
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.03
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.1
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.12
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,07,N Current (RMS),A,54.7
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,66.3
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.41
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,06,N Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.54
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.24
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.94
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
724253,LEIGHAM DRIVE -,2022-12-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
